Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,23.2
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
592005,Railway Terrace Llandeilo,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,23.0
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
592005,Railway Terrace Llandeilo,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.18
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.63
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,22.9
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
592005,Railway Terrace Llandeilo,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,22.8
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
592005,Railway Terrace Llandeilo,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.91
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,22.7
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
592005,Railway Terrace Llandeilo,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.9
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,22.5
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
592005,Railway Terrace Llandeilo,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.02
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,22.4
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
592005,Railway Terrace Llandeilo,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,22.3
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
