Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
592005,Railway Terrace Llandeilo,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,22.3
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.85
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.9
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.44
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,22.2
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.19
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.0
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.01
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,22.1
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.01
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.81
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-13.6
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,22.0
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.2
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.31
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-10.07
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.89
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,21.9
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.97
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.71
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.16
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,21.8
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.34
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-11.07
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-13.3
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,21.6
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
