Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.58
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.82
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.23
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-16.46
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,21.5
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.49
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-10.32
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.86
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,21.4
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.28
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-9.32
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.49
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,21.3
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.04
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-10.22
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.9
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,21.2
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.44
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.97
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-13.14
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.24
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,21.1
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.51
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-10.94
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-13.08
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,21.0
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.99
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-13.63
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.39
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,20.9
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
