Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.43
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.51
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-10.16
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-16.6
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,20.8
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.2
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.63
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-9.72
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-16.73
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,20.8
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.03
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.66
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.32
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,20.8
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.88
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-10.43
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.74
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,20.7
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.56
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.27
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.21
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.34
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,20.6
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.28
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.51
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.4
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.9
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.28
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-10.91
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-19.88
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,20.6
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.24
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-11.14
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-12.22
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-14.64
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,20.5
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.57
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.72
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.3
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.91
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
