Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-15.09
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-13.2
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-23.08
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.0
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,20.5
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.72
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.21
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.25
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.3
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-15.91
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-14.8
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-23.06
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.8
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,20.4
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.53
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.43
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.11
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.2
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.6
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-20.9
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-14.42
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-23.03
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.7
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.6
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,20.4
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.39
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.0
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.85
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-14.06
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-16.9
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-20.56
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.5
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,20.4
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.58
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-12.11
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.51
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,20.3
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.75
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-10.75
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.85
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,20.4
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.79
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.53
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.63
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-15.25
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-16.75
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-16.07
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,20.4
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.44
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.38
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
