Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-11.06
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-14.4
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.85
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,20.3
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.21
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-11.5
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-13.34
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-14.12
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,20.3
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.21
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-11.0
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-11.62
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.75
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,20.3
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.99
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.43
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-11.32
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-15.05
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-15.3
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,20.3
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.04
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.23
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-12.17
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-18.19
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.5
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,20.4
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.43
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-14.27
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.57
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,20.4
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.46
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.59
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-12.28
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-17.34
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-18.24
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,20.4
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.8
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.67
