Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-12.69
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-15.29
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,20.4
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.22
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.47
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-10.35
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-15.63
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,20.4
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.52
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,20.5
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
592005,Railway Terrace Llandeilo,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.08
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.19
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.25
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,20.5
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
592005,Railway Terrace Llandeilo,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.27
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.94
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.71
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.82
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.92
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,20.5
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.74
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.65
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
592005,Railway Terrace Llandeilo,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.74
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.82
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.73
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.7
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,20.5
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
592005,Railway Terrace Llandeilo,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.86
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.01
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,20.5
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
592005,Railway Terrace Llandeilo,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.78
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.31
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.47
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,20.5
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
