Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
592005,Railway Terrace Llandeilo,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.03
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,20.6
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
592005,Railway Terrace Llandeilo,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.19
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.27
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,20.7
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
592005,Railway Terrace Llandeilo,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.99
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.78
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.02
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.35
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.8
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,20.7
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
592005,Railway Terrace Llandeilo,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.64
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.16
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,20.8
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.8
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
592005,Railway Terrace Llandeilo,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,20.9
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
592005,Railway Terrace Llandeilo,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,21.0
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.57
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
592005,Railway Terrace Llandeilo,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,21.0
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
592005,Railway Terrace Llandeilo,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
