Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,21.9
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,22.0
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,22.1
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.13
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,22.2
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,22.3
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,22.5
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,22.6
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.3
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-08T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
592005,Railway Terrace Llandeilo,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
