Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,23.6
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,23.8
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
592005,Railway Terrace Llandeilo,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,23.9
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,24.1
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,24.3
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,24.4
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
