Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,24.5
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,24.7
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,24.9
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,26.7
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.11
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,26.9
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,27.0
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
