Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,27.0
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.11
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,27.1
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,27.2
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.27
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
592005,Railway Terrace Llandeilo,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.39
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
592005,Railway Terrace Llandeilo,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,27.4
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
592005,Railway Terrace Llandeilo,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.47
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,27.4
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
