Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
592005,Railway Terrace Llandeilo,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.48
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,27.4
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
592005,Railway Terrace Llandeilo,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
592005,Railway Terrace Llandeilo,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
592005,Railway Terrace Llandeilo,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
592005,Railway Terrace Llandeilo,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
592005,Railway Terrace Llandeilo,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,27.7
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
592005,Railway Terrace Llandeilo,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.76
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,27.8
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
592005,Railway Terrace Llandeilo,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
