Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.13
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,27.8
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
592005,Railway Terrace Llandeilo,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,27.9
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
592005,Railway Terrace Llandeilo,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,28.0
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
592005,Railway Terrace Llandeilo,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.27
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,28.0
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
592005,Railway Terrace Llandeilo,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,28.1
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.17
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
592005,Railway Terrace Llandeilo,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,28.2
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
592005,Railway Terrace Llandeilo,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.96
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,28.3
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
592005,Railway Terrace Llandeilo,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
