Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,28.3
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
592005,Railway Terrace Llandeilo,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,28.4
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,28.5
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
592005,Railway Terrace Llandeilo,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.25
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,28.7
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,28.9
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
592005,Railway Terrace Llandeilo,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.76
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,29.2
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
592005,Railway Terrace Llandeilo,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.07
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,29.6
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.31
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.17
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
592005,Railway Terrace Llandeilo,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.66
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
