Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.86
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,29.9
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
592005,Railway Terrace Llandeilo,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,30.1
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
592005,Railway Terrace Llandeilo,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,30.2
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
592005,Railway Terrace Llandeilo,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,30.3
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.71
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
592005,Railway Terrace Llandeilo,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,30.4
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
592005,Railway Terrace Llandeilo,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.99
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,30.5
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
592005,Railway Terrace Llandeilo,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.11
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,30.4
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
592005,Railway Terrace Llandeilo,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.64
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
