Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,30.3
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
592005,Railway Terrace Llandeilo,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,30.1
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
592005,Railway Terrace Llandeilo,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,30.1
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
592005,Railway Terrace Llandeilo,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,29.9
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
592005,Railway Terrace Llandeilo,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,29.8
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
592005,Railway Terrace Llandeilo,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,29.4
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
592005,Railway Terrace Llandeilo,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.48
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.14
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,29.0
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.37
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
592005,Railway Terrace Llandeilo,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.77
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,28.6
