Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
592005,Railway Terrace Llandeilo,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,28.4
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
592005,Railway Terrace Llandeilo,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.07
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,28.0
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.17
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
592005,Railway Terrace Llandeilo,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.05
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
592005,Railway Terrace Llandeilo,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.14
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.1
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.27
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,27.2
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.7
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
592005,Railway Terrace Llandeilo,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,27.1
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
592005,Railway Terrace Llandeilo,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,27.1
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
592005,Railway Terrace Llandeilo,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,27.0
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
