Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
592005,Railway Terrace Llandeilo,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
592005,Railway Terrace Llandeilo,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,26.7
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
592005,Railway Terrace Llandeilo,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
592005,Railway Terrace Llandeilo,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
592005,Railway Terrace Llandeilo,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
592005,Railway Terrace Llandeilo,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
592005,Railway Terrace Llandeilo,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.98
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
592005,Railway Terrace Llandeilo,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
