Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.41
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,26.2
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
592005,Railway Terrace Llandeilo,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.58
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,26.0
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
592005,Railway Terrace Llandeilo,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,25.9
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
592005,Railway Terrace Llandeilo,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.44
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.55
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,25.7
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
592005,Railway Terrace Llandeilo,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.41
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
592005,Railway Terrace Llandeilo,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.0
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.1
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.81
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
592005,Railway Terrace Llandeilo,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.55
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.42
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.13
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.75
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,25.2
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
592005,Railway Terrace Llandeilo,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.78
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
