Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.5
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
592005,Railway Terrace Llandeilo,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.72
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
592005,Railway Terrace Llandeilo,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.84
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.13
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.73
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.57
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.96
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.4
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.47
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
592005,Railway Terrace Llandeilo,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.38
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.4
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,24.4
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.74
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
592005,Railway Terrace Llandeilo,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.6
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.13
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.7
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,24.2
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.05
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
592005,Railway Terrace Llandeilo,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.3
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,23.9
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
592005,Railway Terrace Llandeilo,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.61
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.32
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.56
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.9
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,23.6
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
592005,Railway Terrace Llandeilo,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.8
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.65
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
