Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.3
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.6
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,23.4
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.84
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
592005,Railway Terrace Llandeilo,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.84
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.38
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.39
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.3
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,23.1
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
592005,Railway Terrace Llandeilo,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.13
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.76
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.96
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.58
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.2
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.43
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.5
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,22.9
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.38
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.17
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
592005,Railway Terrace Llandeilo,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.84
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.2
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.3
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,22.7
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.55
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
592005,Railway Terrace Llandeilo,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.96
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.83
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.87
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.13
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.9
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,22.5
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
592005,Railway Terrace Llandeilo,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.27
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.42
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.6
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,22.5
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.61
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
592005,Railway Terrace Llandeilo,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.26
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,22.3
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
592005,Railway Terrace Llandeilo,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.33
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.93
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.77
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
