Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,22.2
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
592005,Railway Terrace Llandeilo,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.63
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.41
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.71
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.22
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,22.0
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.67
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
592005,Railway Terrace Llandeilo,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.29
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.89
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.91
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.9
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,21.9
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.76
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.72
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
592005,Railway Terrace Llandeilo,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.94
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.86
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.68
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.76
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.75
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.8
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,21.7
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.07
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
592005,Railway Terrace Llandeilo,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.55
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.6
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.59
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.62
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.8
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,21.4
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.33
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.43
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
592005,Railway Terrace Llandeilo,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.16
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.64
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.7
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.56
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.2
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.2
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.65
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,21.2
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.04
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.9
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.06
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
592005,Railway Terrace Llandeilo,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.8
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.54
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.48
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.52
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.9
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.3
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.06
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.2
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,21.1
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.34
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.23
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.81
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
592005,Railway Terrace Llandeilo,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.67
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.5
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.1
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
