Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,21.1
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.06
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
592005,Railway Terrace Llandeilo,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.64
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.72
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.85
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.7
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,21.0
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.97
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
592005,Railway Terrace Llandeilo,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.3
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,20.9
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
592005,Railway Terrace Llandeilo,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.45
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,20.8
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
592005,Railway Terrace Llandeilo,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,20.7
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
592005,Railway Terrace Llandeilo,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,20.6
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.93
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
592005,Railway Terrace Llandeilo,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,20.5
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
592005,Railway Terrace Llandeilo,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.15
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,20.4
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
