Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
592005,Railway Terrace Llandeilo,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.73
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,20.4
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
592005,Railway Terrace Llandeilo,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,20.3
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
592005,Railway Terrace Llandeilo,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,20.3
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
592005,Railway Terrace Llandeilo,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,20.3
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
592005,Railway Terrace Llandeilo,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.31
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,20.2
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
592005,Railway Terrace Llandeilo,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.52
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.73
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,20.2
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
592005,Railway Terrace Llandeilo,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.57
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,20.2
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.54
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
592005,Railway Terrace Llandeilo,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
