Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.17
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,20.2
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
592005,Railway Terrace Llandeilo,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.55
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,20.3
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
592005,Railway Terrace Llandeilo,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.68
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.04
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,20.3
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
592005,Railway Terrace Llandeilo,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.63
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,20.3
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
592005,Railway Terrace Llandeilo,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,20.3
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
592005,Railway Terrace Llandeilo,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,20.3
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.94
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
592005,Railway Terrace Llandeilo,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,20.4
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
592005,Railway Terrace Llandeilo,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
