Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,20.4
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
592005,Railway Terrace Llandeilo,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,20.5
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
592005,Railway Terrace Llandeilo,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,20.5
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
592005,Railway Terrace Llandeilo,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,20.6
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,20.7
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,20.8
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
592005,Railway Terrace Llandeilo,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.17
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,20.9
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
592005,Railway Terrace Llandeilo,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
