Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,21.0
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,21.1
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.81
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
592005,Railway Terrace Llandeilo,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,21.2
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,21.3
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,21.5
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.82
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,21.6
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
592005,Railway Terrace Llandeilo,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,21.7
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
592005,Railway Terrace Llandeilo,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
