Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,21.8
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,21.9
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.97
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,22.0
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,22.1
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
592005,Railway Terrace Llandeilo,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,22.2
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,22.4
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,22.5
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
