Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,22.6
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,22.7
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,22.8
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.95
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,22.9
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.37
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,23.0
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
592005,Railway Terrace Llandeilo,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,23.1
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,23.2
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,23.4
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
