Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,23.4
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,23.5
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,23.6
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,23.7
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
592005,Railway Terrace Llandeilo,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
592005,Railway Terrace Llandeilo,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
592005,Railway Terrace Llandeilo,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
