Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,26.7
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,26.9
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,27.0
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,27.0
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,27.1
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
