Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,27.2
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
592005,Railway Terrace Llandeilo,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
592005,Railway Terrace Llandeilo,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
592005,Railway Terrace Llandeilo,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,27.4
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.43
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
592005,Railway Terrace Llandeilo,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,27.4
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
592005,Railway Terrace Llandeilo,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,27.4
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
592005,Railway Terrace Llandeilo,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
