Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,27.4
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
592005,Railway Terrace Llandeilo,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
592005,Railway Terrace Llandeilo,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
592005,Railway Terrace Llandeilo,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
592005,Railway Terrace Llandeilo,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
592005,Railway Terrace Llandeilo,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
592005,Railway Terrace Llandeilo,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.0
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.56
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,27.7
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
592005,Railway Terrace Llandeilo,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.37
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
