Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,27.7
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
592005,Railway Terrace Llandeilo,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,27.7
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
592005,Railway Terrace Llandeilo,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,27.7
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.77
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.08
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,27.7
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
592005,Railway Terrace Llandeilo,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.73
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,27.7
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
592005,Railway Terrace Llandeilo,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.33
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,27.7
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.81
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
592005,Railway Terrace Llandeilo,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.16
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.31
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,27.7
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
592005,Railway Terrace Llandeilo,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.91
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
