Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,27.7
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
592005,Railway Terrace Llandeilo,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.0
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.5
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.4
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
592005,Railway Terrace Llandeilo,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.23
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.87
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
592005,Railway Terrace Llandeilo,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.3
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.49
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.96
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.79
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
592005,Railway Terrace Llandeilo,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.25
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.62
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.08
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
592005,Railway Terrace Llandeilo,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.8
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.17
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.81
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
592005,Railway Terrace Llandeilo,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.02
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
592005,Railway Terrace Llandeilo,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.19
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.91
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
