Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
592005,Railway Terrace Llandeilo,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.82
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.43
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.19
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
592005,Railway Terrace Llandeilo,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.57
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.47
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.08
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.1
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
592005,Railway Terrace Llandeilo,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.16
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,27.4
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
592005,Railway Terrace Llandeilo,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.13
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.99
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,27.4
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.36
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
592005,Railway Terrace Llandeilo,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
592005,Railway Terrace Llandeilo,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.28
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
592005,Railway Terrace Llandeilo,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.95
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.4
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
