Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
592005,Railway Terrace Llandeilo,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
592005,Railway Terrace Llandeilo,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,27.2
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
592005,Railway Terrace Llandeilo,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,27.2
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
592005,Railway Terrace Llandeilo,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.01
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,27.1
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
592005,Railway Terrace Llandeilo,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,27.1
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
592005,Railway Terrace Llandeilo,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,27.0
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
592005,Railway Terrace Llandeilo,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.16
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.33
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,27.0
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
592005,Railway Terrace Llandeilo,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
