Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.79
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,26.9
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
592005,Railway Terrace Llandeilo,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,26.9
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
592005,Railway Terrace Llandeilo,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,26.9
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
592005,Railway Terrace Llandeilo,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,26.9
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
592005,Railway Terrace Llandeilo,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
592005,Railway Terrace Llandeilo,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.55
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
592005,Railway Terrace Llandeilo,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.83
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,26.7
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.71
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
592005,Railway Terrace Llandeilo,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.03
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
