Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,26.7
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
592005,Railway Terrace Llandeilo,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,26.7
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
592005,Railway Terrace Llandeilo,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
592005,Railway Terrace Llandeilo,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.82
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.86
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
592005,Railway Terrace Llandeilo,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.82
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.13
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
592005,Railway Terrace Llandeilo,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
592005,Railway Terrace Llandeilo,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.54
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
592005,Railway Terrace Llandeilo,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.31
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
