Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
592005,Railway Terrace Llandeilo,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.75
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
592005,Railway Terrace Llandeilo,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
592005,Railway Terrace Llandeilo,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
592005,Railway Terrace Llandeilo,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.03
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
592005,Railway Terrace Llandeilo,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
592005,Railway Terrace Llandeilo,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
592005,Railway Terrace Llandeilo,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.2
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
