Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,26.2
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
592005,Railway Terrace Llandeilo,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.17
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.7
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
592005,Railway Terrace Llandeilo,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.96
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.54
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.3
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,26.0
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.65
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
592005,Railway Terrace Llandeilo,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.48
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.78
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,25.9
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
592005,Railway Terrace Llandeilo,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.92
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.03
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.64
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,25.7
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.57
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
592005,Railway Terrace Llandeilo,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,25.6
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
592005,Railway Terrace Llandeilo,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
592005,Railway Terrace Llandeilo,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.86
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
