Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,25.2
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.12
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
592005,Railway Terrace Llandeilo,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.44
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
592005,Railway Terrace Llandeilo,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.64
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
592005,Railway Terrace Llandeilo,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.95
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,24.7
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
592005,Railway Terrace Llandeilo,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,24.5
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
592005,Railway Terrace Llandeilo,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.55
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,24.5
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
592005,Railway Terrace Llandeilo,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,24.3
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
592005,Railway Terrace Llandeilo,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.4
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,24.3
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
