Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.41
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
592005,Railway Terrace Llandeilo,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.62
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,24.2
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
592005,Railway Terrace Llandeilo,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.19
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,24.1
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
592005,Railway Terrace Llandeilo,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,24.1
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
592005,Railway Terrace Llandeilo,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.0
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.54
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.33
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
592005,Railway Terrace Llandeilo,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.28
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.69
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
592005,Railway Terrace Llandeilo,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,23.9
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.81
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
592005,Railway Terrace Llandeilo,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,23.9
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
592005,Railway Terrace Llandeilo,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
