Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.85
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,23.9
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.19
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
592005,Railway Terrace Llandeilo,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,23.8
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
592005,Railway Terrace Llandeilo,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.27
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,23.8
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
592005,Railway Terrace Llandeilo,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,23.8
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
592005,Railway Terrace Llandeilo,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,23.8
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
592005,Railway Terrace Llandeilo,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.8
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,23.7
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
592005,Railway Terrace Llandeilo,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,23.8
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
592005,Railway Terrace Llandeilo,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
