Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,23.8
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,23.8
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
592005,Railway Terrace Llandeilo,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,23.8
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
592005,Railway Terrace Llandeilo,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,23.9
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
592005,Railway Terrace Llandeilo,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.0
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,23.9
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.64
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
592005,Railway Terrace Llandeilo,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,23.9
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
592005,Railway Terrace Llandeilo,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
592005,Railway Terrace Llandeilo,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
592005,Railway Terrace Llandeilo,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-10T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
592005,Railway Terrace Llandeilo,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
592005,Railway Terrace Llandeilo,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
