Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,24.5
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,24.5
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
592005,Railway Terrace Llandeilo,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
592005,Railway Terrace Llandeilo,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,24.7
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
592005,Railway Terrace Llandeilo,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,24.9
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,24.9
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
592005,Railway Terrace Llandeilo,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
