Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
592005,Railway Terrace Llandeilo,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,25.2
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
592005,Railway Terrace Llandeilo,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.64
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,25.6
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
