Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,25.7
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,25.8
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.09
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,25.8
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,25.9
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,26.0
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,26.2
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
