Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.09
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,27.2
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
