Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,27.4
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
592005,Railway Terrace Llandeilo,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,27.4
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,27.4
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
592005,Railway Terrace Llandeilo,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
592005,Railway Terrace Llandeilo,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
