Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
592005,Railway Terrace Llandeilo,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,27.7
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
592005,Railway Terrace Llandeilo,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,27.8
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
592005,Railway Terrace Llandeilo,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,27.8
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
592005,Railway Terrace Llandeilo,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,27.9
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
592005,Railway Terrace Llandeilo,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,27.9
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
592005,Railway Terrace Llandeilo,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,28.0
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
592005,Railway Terrace Llandeilo,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
