Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,28.0
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
592005,Railway Terrace Llandeilo,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,28.0
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
592005,Railway Terrace Llandeilo,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.87
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,28.1
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
592005,Railway Terrace Llandeilo,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.21
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,28.1
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
592005,Railway Terrace Llandeilo,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.55
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,28.1
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
592005,Railway Terrace Llandeilo,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.07
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,28.2
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
592005,Railway Terrace Llandeilo,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.97
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,28.2
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
592005,Railway Terrace Llandeilo,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.78
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
