Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,28.3
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
592005,Railway Terrace Llandeilo,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,28.3
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
592005,Railway Terrace Llandeilo,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.38
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.27
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,28.3
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
592005,Railway Terrace Llandeilo,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.2
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.45
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.38
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.2
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,28.4
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.81
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
592005,Railway Terrace Llandeilo,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.75
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.55
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.04
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,28.4
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.4
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
592005,Railway Terrace Llandeilo,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.85
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,28.4
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.82
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
592005,Railway Terrace Llandeilo,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,28.5
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
592005,Railway Terrace Llandeilo,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.31
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,28.5
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
