Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
592005,Railway Terrace Llandeilo,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.63
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,28.5
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
592005,Railway Terrace Llandeilo,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,28.5
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
592005,Railway Terrace Llandeilo,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.61
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,28.5
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.33
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,28.5
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
592005,Railway Terrace Llandeilo,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.05
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,28.5
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
592005,Railway Terrace Llandeilo,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,28.4
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
592005,Railway Terrace Llandeilo,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.17
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.83
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,28.4
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
