Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
592005,Railway Terrace Llandeilo,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.68
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,28.4
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
592005,Railway Terrace Llandeilo,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.1
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.66
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.7
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,28.3
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
592005,Railway Terrace Llandeilo,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.92
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.6
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,28.3
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.72
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
592005,Railway Terrace Llandeilo,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.08
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.72
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,28.3
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
592005,Railway Terrace Llandeilo,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.32
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.35
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,28.4
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.5
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
592005,Railway Terrace Llandeilo,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.72
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.97
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,28.5
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.53
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
592005,Railway Terrace Llandeilo,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,28.5
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
592005,Railway Terrace Llandeilo,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.83
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
