Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.66
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,28.5
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
592005,Railway Terrace Llandeilo,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.44
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,28.5
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
592005,Railway Terrace Llandeilo,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.86
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.0
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.29
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,28.6
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
592005,Railway Terrace Llandeilo,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.61
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.98
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,28.7
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
592005,Railway Terrace Llandeilo,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.46
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,28.8
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
592005,Railway Terrace Llandeilo,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,28.7
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
592005,Railway Terrace Llandeilo,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.9
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,28.6
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
592005,Railway Terrace Llandeilo,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
