Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,28.6
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
592005,Railway Terrace Llandeilo,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,28.5
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
592005,Railway Terrace Llandeilo,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,28.5
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
592005,Railway Terrace Llandeilo,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,28.4
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
592005,Railway Terrace Llandeilo,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.23
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,28.4
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
592005,Railway Terrace Llandeilo,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,28.4
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
592005,Railway Terrace Llandeilo,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,28.4
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
592005,Railway Terrace Llandeilo,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
