Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,28.4
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
592005,Railway Terrace Llandeilo,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,28.3
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
592005,Railway Terrace Llandeilo,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.27
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,28.2
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
592005,Railway Terrace Llandeilo,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.55
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,28.2
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
592005,Railway Terrace Llandeilo,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.16
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,28.3
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
592005,Railway Terrace Llandeilo,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,28.4
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
592005,Railway Terrace Llandeilo,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,28.4
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.19
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
592005,Railway Terrace Llandeilo,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.33
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
