Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,28.5
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
592005,Railway Terrace Llandeilo,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,28.3
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
592005,Railway Terrace Llandeilo,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,28.1
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
592005,Railway Terrace Llandeilo,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,27.9
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
592005,Railway Terrace Llandeilo,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,27.7
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
592005,Railway Terrace Llandeilo,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
592005,Railway Terrace Llandeilo,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
592005,Railway Terrace Llandeilo,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
