Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
592005,Railway Terrace Llandeilo,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
592005,Railway Terrace Llandeilo,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.79
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,27.1
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
592005,Railway Terrace Llandeilo,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
592005,Railway Terrace Llandeilo,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
592005,Railway Terrace Llandeilo,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
592005,Railway Terrace Llandeilo,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.56
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
592005,Railway Terrace Llandeilo,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,25.9
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
