Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.82
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
592005,Railway Terrace Llandeilo,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.63
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,25.7
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.01
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
592005,Railway Terrace Llandeilo,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
592005,Railway Terrace Llandeilo,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.78
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
592005,Railway Terrace Llandeilo,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
592005,Railway Terrace Llandeilo,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.56
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
592005,Railway Terrace Llandeilo,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.0
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.84
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.95
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
592005,Railway Terrace Llandeilo,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,24.9
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
592005,Railway Terrace Llandeilo,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
