Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,24.9
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.86
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
592005,Railway Terrace Llandeilo,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.68
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.14
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,24.9
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
592005,Railway Terrace Llandeilo,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.08
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
592005,Railway Terrace Llandeilo,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.08
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,24.7
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
592005,Railway Terrace Llandeilo,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
592005,Railway Terrace Llandeilo,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.94
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,24.4
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
592005,Railway Terrace Llandeilo,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,24.4
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
592005,Railway Terrace Llandeilo,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
