Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,24.4
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
592005,Railway Terrace Llandeilo,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,24.4
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
592005,Railway Terrace Llandeilo,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,24.3
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
592005,Railway Terrace Llandeilo,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.35
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,24.2
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
592005,Railway Terrace Llandeilo,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,24.2
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
592005,Railway Terrace Llandeilo,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,24.1
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
592005,Railway Terrace Llandeilo,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
592005,Railway Terrace Llandeilo,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
